Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,134.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,68.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,122.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,287.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,39.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,143.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,142.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,114.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,178.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,600.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,597.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,N Current (RMS),A,94.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,191.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,96.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,250.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,228.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,144.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,142.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,119.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,N Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,202.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,57.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,86.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,226.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,145.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,139.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,115.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,606.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,586.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,N Current (RMS),A,94.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,207.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,144.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,148.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,121.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,600.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,621.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,N Current (RMS),A,109.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,210.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,97.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,221.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,142.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,133.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,118.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,N Current (RMS),A,112.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,214.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,165.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,211.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,144.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,134.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,113.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,603.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,564.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,49.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,N Current (RMS),A,108.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,208.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,37.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,206.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,39.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,147.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,132.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,113.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,615.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,52.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,N Current (RMS),A,122.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,219.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,75.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,146.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,130.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,108.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,614.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,52.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,N Current (RMS),A,124.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,220.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
