Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,163.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,203.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,162.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,131.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,115.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,182.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,676.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,54.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,N Current (RMS),A,125.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,227.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,174.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,127.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,113.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,633.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,530.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,52.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,N Current (RMS),A,114.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,219.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,55.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,147.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,121.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,111.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,608.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,504.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,52.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,N Current (RMS),A,126.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,217.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,191.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,114.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,113.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,587.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,53.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,N Current (RMS),A,132.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,221.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,145.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,115.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,114.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,600.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,52.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,N Current (RMS),A,136.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,216.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,46.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,144.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,104.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,103.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,50.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,N Current (RMS),A,127.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,211.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,147.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,116.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,111.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,611.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,N Current (RMS),A,152.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,235.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,160.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,126.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,153.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,125.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,112.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,638.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,521.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,51.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,N Current (RMS),A,130.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,214.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,42.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,178.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
