Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,38.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,155.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,131.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,125.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,648.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,549.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,N Current (RMS),A,119.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,212.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,210.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,160.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,131.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,129.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,665.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,549.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,50.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,N Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,212.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,178.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,49.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,223.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,211.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,160.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,136.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,122.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,667.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,574.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,521.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,49.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,N Current (RMS),A,115.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,206.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,183.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,135.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,214.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,160.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,131.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,134.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,666.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,N Current (RMS),A,111.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,202.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,202.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,158.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,43.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,37.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,158.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,135.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,663.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,52.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,N Current (RMS),A,122.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,219.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,49.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,186.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,163.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,132.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,138.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,678.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,558.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,54.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,N Current (RMS),A,140.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,228.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,191.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,165.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,127.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,126.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,689.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,53.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,N Current (RMS),A,132.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,224.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,169.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,211.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,167.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,198.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,165.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,133.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,134.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,690.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,573.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,53.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,N Current (RMS),A,126.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,224.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,50.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,65.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,216.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,154.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.37
