Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,214.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,37.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,162.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,134.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,138.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,679.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,568.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,589.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,58.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,N Current (RMS),A,152.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,245.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,191.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,213.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,164.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,130.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,130.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,686.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,55.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,N Current (RMS),A,138.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,232.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,45.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,193.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,154.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,60.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,167.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,131.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,138.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,698.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,553.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,585.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,N Current (RMS),A,146.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,238.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,221.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,198.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,172.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,134.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,137.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,719.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,568.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,584.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,N Current (RMS),A,152.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,244.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,48.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,59.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,209.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,225.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,168.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,130.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,138.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,704.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,551.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,588.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,58.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,N Current (RMS),A,153.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,246.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,49.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,171.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,212.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,178.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,136.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,144.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,744.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,576.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,614.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,57.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,N Current (RMS),A,150.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,239.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,51.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,196.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,217.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,170.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,201.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,181.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,139.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,142.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,759.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,586.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,600.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,59.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,N Current (RMS),A,157.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,248.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,48.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,166.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,205.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,205.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,174.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,139.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,136.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,186.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,727.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,584.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,56.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,N Current (RMS),A,143.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,235.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,54.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,42.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,171.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,229.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,180.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,33.9
