Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,170.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,137.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,144.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,709.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,610.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,56.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,N Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,237.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,60.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,52.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,211.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,255.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,223.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,143.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,184.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,153.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,158.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,770.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,641.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,665.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,59.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,N Current (RMS),A,152.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,247.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,49.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,59.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,46.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,210.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,252.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,213.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,231.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,194.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,158.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,169.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,810.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,668.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,718.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,60.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,N Current (RMS),A,162.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,254.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,55.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,44.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,179.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,234.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,192.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,180.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,155.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,15.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,52.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,211.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,197.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,158.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,166.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,823.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,663.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,705.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,54.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,N Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,228.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,44.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,67.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,47.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,93.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,284.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,200.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,147.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,216.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,185.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,168.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,152.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,768.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,704.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,638.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,55.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,N Current (RMS),A,153.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,232.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,59.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,59.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,197.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,250.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,207.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,200.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,186.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,155.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,153.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,773.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,650.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,646.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,66.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,N Current (RMS),A,204.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,279.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,55.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,235.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,176.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,212.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,30.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,188.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,150.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,137.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,211.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,785.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,629.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,578.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,52.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,N Current (RMS),A,144.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,220.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,56.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,193.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,242.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,181.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,209.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,175.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,152.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,136.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,167.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,734.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,640.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,N Current (RMS),A,135.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,213.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,55.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,190.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,235.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
