Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,175.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,147.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,130.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,730.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,N Current (RMS),A,134.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,202.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,56.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,207.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,239.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,193.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,174.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,145.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,137.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,729.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,610.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,577.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,49.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,N Current (RMS),A,131.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,206.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,47.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,177.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,202.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,212.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,168.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,142.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,136.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,703.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,595.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,N Current (RMS),A,116.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,191.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,216.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,159.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,161.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,138.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,126.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,674.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,582.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,N Current (RMS),A,100.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,179.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,55.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,208.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,234.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,179.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,167.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,143.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,138.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,697.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,601.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,N Current (RMS),A,96.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,170.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,54.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,56.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,47.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,228.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,237.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,202.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,174.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,137.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,142.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,725.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,577.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,N Current (RMS),A,98.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,54.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,192.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,230.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,180.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,49.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,156.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,143.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,134.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,652.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,601.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,N Current (RMS),A,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,48.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,54.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,43.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,203.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,232.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,186.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,212.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,26.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,147.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,149.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,139.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,613.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,628.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,587.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,N Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,53.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,203.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,228.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,185.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,208.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,138.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,133.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,124.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,578.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,560.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,524.2
