Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,N Current (RMS),A,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,47.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,202.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,212.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,207.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,25.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,133.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,123.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,109.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,555.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,N Current (RMS),A,61.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,46.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,186.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,201.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,202.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,214.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,139.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,128.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,110.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,582.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,41.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,176.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,154.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,127.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,116.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,106.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,531.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,487.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,N Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,157.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,73.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,110.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,112.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,102.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,N Current (RMS),A,65.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,142.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,117.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,107.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,101.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,N Current (RMS),A,64.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,168.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,160.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,66.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,119.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,101.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,105.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,493.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,N Current (RMS),A,52.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,171.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,178.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,118.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,109.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,108.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,N Current (RMS),A,56.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,114.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,68.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,95.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,79.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,77.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,N Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
