Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,25.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,87.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,76.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,N Current (RMS),A,59.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,76.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,25.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,89.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,82.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,76.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,89.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,77.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,70.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,N Current (RMS),A,71.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,89.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,79.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,74.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,N Current (RMS),A,75.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,71.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,25.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,85.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,70.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,N Current (RMS),A,71.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,110.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,83.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,76.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,67.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,N Current (RMS),A,71.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,68.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,25.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,87.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,81.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,86.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,74.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,71.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,N Current (RMS),A,61.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
