Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,91.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,87.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,80.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,73.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,N Current (RMS),A,69.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,111.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,72.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,26.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,90.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,79.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,72.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,N Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,75.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,189.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,26.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,77.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,71.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,N Current (RMS),A,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,82.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,26.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,75.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,68.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,60.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,N Current (RMS),A,59.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,81.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,186.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,26.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,74.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,70.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,61.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,N Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,77.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,26.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,79.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,69.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,65.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,N Current (RMS),A,73.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,83.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,27.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,N Current (RMS),A,67.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,76.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,27.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,81.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,70.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,64.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,N Current (RMS),A,76.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
