Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,73.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,27.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,82.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,N Current (RMS),A,74.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,80.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,N Current (RMS),A,77.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,69.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,27.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,65.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,N Current (RMS),A,79.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,46.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,27.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,87.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,70.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,N Current (RMS),A,84.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,132.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,84.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,70.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,N Current (RMS),A,90.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,134.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,28.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,85.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,N Current (RMS),A,83.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,28.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,87.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,66.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,N Current (RMS),A,84.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,28.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,82.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,N Current (RMS),A,85.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,134.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.11
