Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,28.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,82.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,66.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,N Current (RMS),A,81.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,136.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,28.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,68.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,N Current (RMS),A,76.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,28.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,80.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.92
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,63.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,N Current (RMS),A,74.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,28.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,81.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,N Current (RMS),A,69.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,68.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,29.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,81.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,67.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,N Current (RMS),A,69.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.83
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,62.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,29.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,80.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,N Current (RMS),A,48.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,122.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,91.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,79.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,84.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,68.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,N Current (RMS),A,56.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,43.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,84.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,29.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,86.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,83.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,70.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,N Current (RMS),A,54.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,77.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,196.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,29.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
