Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,83.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,84.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.66
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,N Current (RMS),A,54.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,85.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,202.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,30.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,81.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,83.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.89
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,N Current (RMS),A,55.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,30.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,83.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,84.34
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,71.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.91
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,N Current (RMS),A,59.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,83.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,189.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,30.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,82.98
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,87.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,72.78
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.19
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,N Current (RMS),A,62.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.77
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,81.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,30.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,83.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,86.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.81
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.02
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.27
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,N Current (RMS),A,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.62
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,88.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,194.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,30.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,78.74
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,81.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,67.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,N Current (RMS),A,57.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.53
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.72
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,87.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,31.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,79.96
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,78.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.29
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,N Current (RMS),A,66.6
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.12
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.37
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.87
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.63
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.51
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,95.9
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.4
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,31.3
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,88.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,78.36
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,71.71
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
873410,"WILLIS SUP/MARKET,LONDON ROAD",2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
